Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (Max),A,33.5
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.62
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Min),A,36.62
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.38
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Min),A,192.5
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (Max),A,250.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T18:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.31
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97754
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98328
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Min),A,102.25
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (Max),A,198.75
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,155.25
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,31.88
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,133.38
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,232.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,183.38
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-65.87
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.31
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24355
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97159
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.88
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.88
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.25
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-108.06
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.28844
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11293
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03368
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.75
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Min),A,124.62
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,N Current (Max),A,216.62
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,172.88
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (Max),A,32.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Min),A,38.12
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (Max),A,77.38
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Min),A,158.62
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (Max),A,251.62
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.12
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T18:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9765
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98352
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Min),A,99.5
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (Max),A,202.75
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,158.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.62
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,133.12
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,233.5
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,188.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-61.63
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.62
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24779
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98132
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (Max),A,40.5
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.62
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.5
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.94
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-90.12
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,85.81
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31173
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04726
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06148
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.48
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Min),A,114.62
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,N Current (Max),A,234.5
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,179.5
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (Max),A,28.75
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.25
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Min),A,40.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (Max),A,80.25
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.38
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Min),A,148.5
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (Max),A,266.88
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T18:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98199
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Min),A,89.88
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (Max),A,219.25
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,146.12
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,83.62
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,126.62
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,256.75
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,181.5
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.56
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.44
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23134
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9761
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Min),A,12.62
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.56
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.44
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31383
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02113
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06416
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Min),A,103.75
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,N Current (Max),A,273.88
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,176.75
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (Max),A,35.5
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.12
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Min),A,47.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (Max),A,90.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Min),A,142.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (Max),A,313.62
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T18:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97067
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96851
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98914
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Min),A,133.5
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (Max),A,214.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,173.62
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,31.12
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.12
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,173.88
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,233.25
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.25
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.75
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22646
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (Max),A,61.38
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.88
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-40.75
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.75
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.94
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.33538
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00496
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02806
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.39
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Min),A,155.38
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,N Current (Max),A,250.12
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,206.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (Max),A,36.75
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.12
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Min),A,39.38
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (Max),A,80.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.62
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Min),A,201.5
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (Max),A,282.5
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T18:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.5
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94092
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98779
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Min),A,116.25
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (Max),A,221.75
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,164.38
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.75
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.75
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.88
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,144.25
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,242.88
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,191.5
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.56
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28765
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87573
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.38
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,20.88
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,50.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.88
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.31
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.31
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,113.75
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32293
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06551
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04796
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
