Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.31
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Min),A,144.25
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,N Current (Max),A,265.62
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,197.88
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (Max),A,27.38
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (Max),A,95.12
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.88
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Min),A,176.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (Max),A,287.12
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.25
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T17:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97372
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97269
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,60.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Min),A,118.62
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (Max),A,264.25
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,213.88
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,8.75
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.12
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,148.38
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,303.38
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,241.88
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.25
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.19
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.30742
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8406
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99161
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (Max),A,49.75
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,34.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,50.25
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.25
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.56
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-119.56
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,77.56
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.34484
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01955
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05699
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.5
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Min),A,152.5
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,N Current (Max),A,302.38
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,247.75
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (Max),A,31.25
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Min),A,34.38
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (Max),A,69.88
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Min),A,182.62
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (Max),A,338.75
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.12
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T17:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98746
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98322
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Min),A,103.12
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (Max),A,176.75
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,133.5
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,39.38
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.12
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,141.38
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,218.88
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.25
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-55.13
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.75
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.23555
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82406
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Min),A,16.5
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (Max),A,49.38
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.75
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.38
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.44
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-175.13
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2932
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01497
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01698
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.39
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Min),A,132.38
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,N Current (Max),A,213.38
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,167.5
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (Max),A,39.5
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.88
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Min),A,37.88
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (Max),A,95.25
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Min),A,169.75
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (Max),A,256.12
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T17:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92566
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98801
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,50.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Min),A,127.25
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (Max),A,225.88
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,176.12
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.75
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.25
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,162.12
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,253.25
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,204.75
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-32.31
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.19
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.28893
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76373
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Min),A,11.62
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (Max),A,36.25
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.88
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.63
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.75
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.62
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.31472
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00075
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03404
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Min),A,146.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,N Current (Max),A,260.12
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,200.75
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.25
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Min),A,42.5
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (Max),A,100.88
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.12
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Min),A,184.12
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (Max),A,287.12
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T17:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90063
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98541
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,45.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Min),A,110.25
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (Max),A,199.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,153.5
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,96.12
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.25
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,141.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,228.62
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,184.75
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.12
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.27016
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67245
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99078
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (Max),A,56.12
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.62
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.88
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.88
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.81
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.5
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.32171
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01991
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01869
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.98
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.2
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Min),A,127.5
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,N Current (Max),A,229.25
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,185.88
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Min),A,44.12
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Min),A,157.88
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (Max),A,258.62
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.75
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T17:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.75
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92068
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99173
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98267
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Min),A,101.5
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (Max),A,195.5
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,142.12
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,94.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,133.88
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,234.75
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,176.12
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.31
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.12
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.24227
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62463
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (Max),A,62.25
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,32.75
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
