Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,61.5
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.88
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.81
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-48.62
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.29528
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00337
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03154
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Min),A,130.5
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,N Current (Max),A,227.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,174.12
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (Max),A,96.5
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.88
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Min),A,163.12
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (Max),A,265.5
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T17:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96942
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98264
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97964
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Min),A,102.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (Max),A,164.12
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,131.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,71.62
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.12
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,128.12
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,193.88
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.12
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.44
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.5
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19936
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65597
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Min),A,21.25
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (Max),A,43.62
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,34.5
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.38
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.31
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.56
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27941
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04341
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02202
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Min),A,132.75
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,N Current (Max),A,200.75
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,165.12
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Min),A,31.88
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (Max),A,74.38
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.25
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Min),A,156.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (Max),A,230.25
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.88
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T16:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88122
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Min),A,95.38
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (Max),A,200.88
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,140.5
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,121.62
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,218.5
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.5
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.69
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.12
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21212
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86392
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (Max),A,41.12
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.62
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.69
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.69
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-122.44
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27559
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01265
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03511
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.05
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.17
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Min),A,127.75
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,N Current (Max),A,210.25
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,165.62
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (Max),A,19.25
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Min),A,33.5
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (Max),A,67.88
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.75
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Min),A,150.12
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (Max),A,228.12
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T16:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96057
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97595
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Min),A,86.38
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (Max),A,193.62
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,118.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.12
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,109.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,212.25
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,139.38
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.37
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.94
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16506
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88806
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.983
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Min),A,9.62
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (Max),A,37.75
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.62
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,9.75
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,37.5
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.5
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-106.31
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.87
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23143
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01268
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01735
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,2.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Min),A,96.75
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,N Current (Max),A,208.75
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.62
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (Max),A,35.75
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Min),A,33.25
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (Max),A,52.12
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.75
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Min),A,120.12
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (Max),A,231.75
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.38
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T16:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97363
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Min),A,91.75
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (Max),A,164.12
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,123.75
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,28.5
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.38
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,60.75
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,117.38
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,187.38
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,147.75
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-54.31
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.69
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,6.25
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18926
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82635
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97745
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (Max),A,37.25
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.12
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.25
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.62
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-77.31
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2333
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00087
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0222
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Min),A,104.12
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,N Current (Max),A,183.5
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,142.25
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (Max),A,28.62
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (Max),A,64.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.75
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Min),A,127.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (Max),A,206.38
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T16:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98923
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96719
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97876
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Min),A,73.25
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (Max),A,149.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,116.38
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.62
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,104.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,176.25
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.25
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
