Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.62
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17607
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86502
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.25
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,60.88
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-45.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.25
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25313
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03438
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02794
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.91
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Min),A,82.75
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,N Current (Max),A,193.5
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,145.12
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (Max),A,33.25
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.75
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Min),A,32.62
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Min),A,118.5
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (Max),A,210.5
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.75
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T16:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97418
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96316
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97729
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Min),A,73.38
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (Max),A,132.75
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,107.12
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,147.88
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,128.25
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.12
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1368
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93487
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99539
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Min),A,13.38
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (Max),A,63.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.25
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.25
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.25
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-126.5
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27108
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02046
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0219
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,251.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Min),A,100.62
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,N Current (Max),A,192.38
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.88
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (Max),A,29.75
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Min),A,31.5
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (Max),A,66.88
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.12
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Min),A,128.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (Max),A,210.12
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T16:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88394
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9736
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Min),A,71.75
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (Max),A,128.25
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,94.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,68.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.38
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,141.25
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,111.62
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.56
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09593
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (Max),A,56.5
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.38
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.38
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.81
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.27419
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00832
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00285
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.89
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Min),A,91.62
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,N Current (Max),A,161.88
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.12
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (Max),A,18.12
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (Max),A,81.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Min),A,110.12
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (Max),A,181.75
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.25
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T15:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.88
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85772
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98056
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97635
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Min),A,73.5
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (Max),A,143.88
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,107.75
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,155.62
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.5
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14858
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98929
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Min),A,13.5
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (Max),A,31.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,3.5
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.87
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-78.69
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-68.75
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.26198
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05254
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0471
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.62
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Min),A,85.12
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,N Current (Max),A,159.25
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.62
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Min),A,34.62
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (Max),A,75.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.12
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Min),A,107.38
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (Max),A,179.25
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.12
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T15:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8901
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97852
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Min),A,57.75
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (Max),A,100.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,75.75
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.12
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.75
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.38
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10774
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97363
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (Max),A,30.88
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,31.5
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.06
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-73.81
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.94
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20735
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02272
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0374
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.69
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.78
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Min),A,66.75
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,N Current (Max),A,119.5
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Min),A,33.5
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (Max),A,69.25
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.25
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Min),A,85.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (Max),A,136.38
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T15:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
