Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88284
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97726
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96085
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Min),A,54.88
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (Max),A,105.62
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,74.62
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.25
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,119.38
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-92.25
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09651
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98486
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (Max),A,35.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.12
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.81
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-89.13
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.06
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21907
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02986
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02061
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.11
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.33
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Min),A,74.88
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,N Current (Max),A,118.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,93.25
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (Max),A,69.5
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.25
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Min),A,101.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (Max),A,137.25
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.75
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T15:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98502
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95209
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95706
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (Max),A,99.12
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,67.12
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.62
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,112.88
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.75
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.69
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09044
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84665
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96231
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.44
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.25
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.13
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17583
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00267
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02998
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.81
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,N Current (Max),A,108.88
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.12
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (Max),A,38.75
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Min),A,23.75
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (Max),A,62.75
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Min),A,85.5
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (Max),A,124.25
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.38
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T15:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.63
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88598
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93814
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96661
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Min),A,60.75
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (Max),A,128.38
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,89.12
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.75
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,137.75
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.88
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.25
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.69
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14327
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90808
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96658
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (Max),A,24.38
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-120.44
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19142
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01488
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03603
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.86
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.47
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Min),A,78.38
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,N Current (Max),A,135.88
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (Max),A,48.38
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Min),A,93.38
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (Max),A,146.25
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T15:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.94
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.38
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.06
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89502
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9267
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97015
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Min),A,73.75
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (Max),A,129.5
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,96.88
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.75
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.37
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.75
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14885
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90793
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94137
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.25
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.13
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-59.19
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.37
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18691
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01274
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04057
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.64
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.88
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.22
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Min),A,82.5
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,N Current (Max),A,138.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,105.38
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Min),A,22.12
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (Max),A,39.88
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.62
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Min),A,98.88
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (Max),A,148.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T14:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.56
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93729
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95483
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97522
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Min),A,64.5
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (Max),A,138.38
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,104.75
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,149.5
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-51.62
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.75
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1754
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80584
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92767
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (Max),A,17.62
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.56
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.75
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.44
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19948
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04521
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.07256
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.92
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.95
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
