Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Min),A,73.62
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,N Current (Max),A,122.38
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,97.88
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (Max),A,13.75
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Min),A,28.5
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (Max),A,48.62
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Min),A,90.12
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (Max),A,134.5
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.62
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T13:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.62
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88113
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96661
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9574
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Min),A,59.12
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (Max),A,104.75
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,83.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.25
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.5
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.88
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.63
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-59.87
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12203
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72793
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98303
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Min),A,9.38
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,4.75
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.06
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-147.82
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,48.12
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19765
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06786
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04079
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.08
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.89
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.38
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Min),A,77.25
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,N Current (Max),A,124.5
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,100.12
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Min),A,29.25
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (Max),A,50.5
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.38
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Min),A,98.5
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (Max),A,141.75
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T13:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.13
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83035
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96387
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96298
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Min),A,55.75
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (Max),A,129.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,87.88
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,153.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.75
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10137
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96176
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96637
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,3.88
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.31
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-104.13
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20626
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0006
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04247
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.8
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Min),A,63.62
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,N Current (Max),A,137.62
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.88
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Min),A,32.25
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (Max),A,58.75
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Min),A,91.12
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (Max),A,169.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T13:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.94
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85547
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97052
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9628
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Min),A,57.88
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (Max),A,126.5
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,87.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.88
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,81.25
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,141.88
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-81.69
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09139
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99191
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Min),A,10.88
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-36.87
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.25
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21373
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01906
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05025
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.52
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.72
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Min),A,66.5
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,N Current (Max),A,137.38
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Min),A,34.38
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (Max),A,57.75
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.12
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Min),A,93.62
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (Max),A,155.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T13:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.06
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85006
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97595
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9696
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Min),A,65.38
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (Max),A,149.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,97.88
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,169.88
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.62
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.19
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13899
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98389
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97452
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Min),A,11.25
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-43.38
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-170.75
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,20.88
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2249
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00902
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05058
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.67
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Min),A,76.75
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,N Current (Max),A,161.75
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (Max),A,18.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Min),A,29.88
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (Max),A,68.25
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Min),A,105.38
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (Max),A,183.25
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T13:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81332
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98462
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95462
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Min),A,49.75
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (Max),A,99.38
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,73.88
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.25
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.06
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13109
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95178
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96954
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Min),A,10.12
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
