Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.63
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.75
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.13
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19582
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03023
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05278
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.31
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Min),A,60.5
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,N Current (Max),A,111.12
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Min),A,44.5
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (Max),A,82.38
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.12
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Min),A,92.62
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (Max),A,135.62
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T13:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.38
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84268
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97626
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95636
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Min),A,57.88
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (Max),A,103.62
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,76.38
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,88.25
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.62
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,121.5
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.18
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15462
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86276
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91119
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,4.88
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.19
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-121.12
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.31
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17348
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.08894
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0797
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.27
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Min),A,64.88
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,N Current (Max),A,114.12
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,85.75
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Min),A,31.88
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (Max),A,90.88
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.12
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Min),A,88.38
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (Max),A,132.38
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T12:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.19
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80911
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99377
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96435
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Min),A,60.88
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (Max),A,114.12
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,80.12
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,98.38
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.62
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,81.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,136.88
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.12
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-59.75
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.69
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.5
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.21398
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76947
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89746
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-63.07
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-126.25
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.56
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18975
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05763
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05925
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Min),A,68.62
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,N Current (Max),A,123.38
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.88
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (Max),A,12.75
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Min),A,42.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (Max),A,100.25
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Min),A,92.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (Max),A,144.75
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T12:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.06
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83175
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Min),A,66.88
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (Max),A,132.88
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,98.75
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,57.25
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,151.75
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.87
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-45.25
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.88
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1819
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67547
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92758
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-60.94
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-86.87
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,33.56
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20967
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00383
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04591
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.83
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Min),A,79.25
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,N Current (Max),A,142.88
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Min),A,35.62
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (Max),A,59.25
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Min),A,107.38
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (Max),A,160.5
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T12:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92517
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97128
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98379
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Min),A,83.5
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (Max),A,148.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.75
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,68.38
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.12
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,101.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,166.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,130.75
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.94
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18172
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72485
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97345
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.75
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,9.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.56
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.25
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,156.63
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23787
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01506
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05763
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.38
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.06
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.66
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.69
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.8
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Min),A,96.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,N Current (Max),A,159.88
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.38
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Min),A,23.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (Max),A,70.25
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Min),A,111.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (Max),A,187.5
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T12:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81836
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96774
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98544
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Min),A,82.12
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (Max),A,163.25
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,128.88
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.38
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.38
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,179.0
