Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.87
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.19
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19838
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73474
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97864
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Min),A,9.88
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,3.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.75
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,9.25
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-80.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-80.93
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,80.25
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2538
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.00633
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05339
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Min),A,1.5
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.53
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.59
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Min),A,98.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,N Current (Max),A,179.88
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,144.88
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (Max),A,58.38
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.88
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Min),A,107.88
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (Max),A,193.75
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T12:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.56
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79532
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95279
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97888
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Min),A,78.25
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (Max),A,156.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,108.12
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.12
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,167.12
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.88
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-46.44
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.94
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16756
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67694
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96521
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,11.5
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-34.63
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-84.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-66.75
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21517
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.01833
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03233
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Min),A,91.25
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,N Current (Max),A,169.62
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.75
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Min),A,21.88
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (Max),A,48.75
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Min),A,104.12
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (Max),A,179.75
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.88
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T12:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.12
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82397
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96057
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98184
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Min),A,90.62
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (Max),A,147.25
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,114.5
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.88
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,160.12
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,129.75
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.88
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.88
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1675
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71521
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96835
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (Max),A,39.75
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.38
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.25
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.5
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.88
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-55.25
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-53.19
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,54.19
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23919
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02168
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03868
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.81
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.88
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.72
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Min),A,99.25
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,N Current (Max),A,182.62
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,132.75
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Min),A,28.88
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (Max),A,43.62
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Min),A,111.75
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (Max),A,195.25
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T11:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.56
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84543
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98202
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Min),A,88.5
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (Max),A,129.62
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,111.12
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,108.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,147.12
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,130.12
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-70.56
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.31
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19149
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70718
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93567
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,2.25
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.12
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-54.87
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-99.06
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,72.94
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.2217
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0287
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.06484
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,4.25
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.03
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.67
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Min),A,97.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,N Current (Max),A,138.62
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.62
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Min),A,28.75
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (Max),A,58.88
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.12
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Min),A,116.25
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (Max),A,155.12
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.88
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T11:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.25
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85382
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98416
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97507
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Min),A,66.38
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (Max),A,126.12
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,91.75
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.75
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,90.38
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.62
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.06
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17977
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76318
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91308
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.62
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.62
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-46.81
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.19
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,57.37
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20366
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06325
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05144
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.92
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Min),A,74.12
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,N Current (Max),A,133.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,99.75
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Min),A,37.38
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (Max),A,58.12
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Min),A,99.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (Max),A,152.88
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T11:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
