Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88479
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96915
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Min),A,58.12
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (Max),A,121.25
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,88.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,146.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.62
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-86.13
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16957
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76699
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94379
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.19
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.56
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,79.69
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19152
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07393
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05064
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.52
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.17
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.7
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.59
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Min),A,66.5
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,N Current (Max),A,130.38
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Min),A,22.25
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (Max),A,53.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Min),A,86.38
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (Max),A,154.25
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.75
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T11:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81024
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97784
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Min),A,73.75
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (Max),A,134.62
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,100.38
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.75
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,153.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.38
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18538
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80945
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94977
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.25
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-48.06
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.56
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22161
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.11604
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04909
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.34
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,N Current (Max),A,139.38
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.62
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Min),A,29.5
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (Max),A,65.38
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.88
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Min),A,104.88
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (Max),A,160.12
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.25
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T11:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88461
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96985
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97699
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Min),A,77.12
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (Max),A,126.62
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,92.75
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.38
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,92.75
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,144.75
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-88.31
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.10759
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95669
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93838
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.12
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.62
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.31
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.87
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.75
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21959
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03618
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03014
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.34
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.97
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Min),A,81.38
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,N Current (Max),A,128.75
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.12
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (Max),A,13.38
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Min),A,24.75
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (Max),A,63.75
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Min),A,100.88
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (Max),A,152.38
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T11:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82971
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97058
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (Max),A,126.38
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,84.25
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,72.5
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,143.75
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-99.82
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.13
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12172
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96985
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93182
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.75
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.94
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.20793
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03645
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04726
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.73
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Min),A,55.62
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,N Current (Max),A,133.38
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Min),A,24.12
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (Max),A,63.62
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.38
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Min),A,80.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (Max),A,150.5
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T10:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.94
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88238
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98343
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96548
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (Max),A,108.25
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,72.75
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.75
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.38
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,92.88
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-103.25
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.109
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97043
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98053
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,10.5
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.69
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-64.5
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,122.88
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21526
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06102
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0313
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Min),A,3.25
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.62
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
