Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Min),A,64.25
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,N Current (Max),A,117.25
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (Max),A,12.12
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Min),A,32.75
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (Max),A,65.38
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.25
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Min),A,89.25
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (Max),A,140.38
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.12
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T10:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94049
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9812
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96732
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Min),A,47.75
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (Max),A,110.75
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,74.12
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.62
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.38
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,73.75
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,128.62
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.25
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-63.69
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.75
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.5
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88626
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97919
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Min),A,11.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.25
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,11.12
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-52.44
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-149.5
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-80.06
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1895
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03197
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04015
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,N Current (Max),A,122.88
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (Max),A,47.75
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Min),A,31.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Min),A,87.75
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (Max),A,140.88
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T10:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.88
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98611
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97699
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96664
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Min),A,48.12
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (Max),A,87.88
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,69.38
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.62
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.19
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13701
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75238
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9754
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Min),A,10.25
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.12
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,10.38
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.5
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-127.19
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-88.5
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19161
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04146
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03874
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Min),A,59.5
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,N Current (Max),A,105.12
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.75
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (Max),A,56.25
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.88
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Min),A,30.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (Max),A,58.5
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.88
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Min),A,87.62
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (Max),A,128.38
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T10:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.93
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83825
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95071
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97021
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Min),A,61.38
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (Max),A,125.25
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,86.62
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.62
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,76.12
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,136.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.37
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.25
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16616
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79309
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89004
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,3.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-35.19
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.75
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,68.38
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16896
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00072
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0349
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Min),A,68.12
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,N Current (Max),A,131.88
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.62
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Min),A,83.38
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (Max),A,141.75
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.62
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T10:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76077
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97382
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97327
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Min),A,65.5
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (Max),A,110.38
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,88.25
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,136.25
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-45.56
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.62
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.75
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18563
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89603
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92618
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-58.81
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-92.25
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,168.81
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18761
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.03743
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04137
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Min),A,72.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,N Current (Max),A,117.62
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,95.12
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Min),A,31.25
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (Max),A,87.12
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.25
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Min),A,89.5
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (Max),A,143.88
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T10:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.25
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.75
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7413
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97388
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98019
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Min),A,71.38
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (Max),A,144.12
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,107.12
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.88
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,88.38
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,159.88
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.44
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.31
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16222
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97409
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9494
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.94
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-176.81
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,99.06
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24233
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.09181
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04323
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
