Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Min),A,3.38
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.88
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Min),A,75.12
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,N Current (Max),A,150.38
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,113.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Min),A,35.12
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Min),A,96.5
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (Max),A,168.12
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T09:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.12
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77008
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94043
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98373
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Min),A,83.75
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (Max),A,152.25
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,120.75
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,100.75
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,164.88
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,133.25
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-50.31
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.15312
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87503
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96338
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.19
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-163.25
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.25411
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.04491
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04897
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.06
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Min),A,100.62
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,N Current (Max),A,165.75
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.12
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Min),A,116.75
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (Max),A,180.5
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T09:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85345
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9451
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9805
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Min),A,90.12
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (Max),A,134.88
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,113.12
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.38
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.38
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,102.88
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,148.12
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,126.38
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-34.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.56
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19921
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.802
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93741
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.12
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.5
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-63.07
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.25
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22551
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07491
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05766
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Min),A,98.88
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,N Current (Max),A,151.62
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,123.12
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (Max),A,55.5
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Min),A,115.5
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (Max),A,164.62
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T09:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.5
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89364
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93765
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95596
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Min),A,55.25
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (Max),A,121.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,79.62
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,134.25
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.38
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.75
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11299
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90784
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93313
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Min),A,7.88
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (Max),A,27.25
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.37
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.06
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,32.31
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18749
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07372
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03499
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Min),A,57.88
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,N Current (Max),A,127.5
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.12
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Min),A,25.38
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (Max),A,48.25
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.88
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Min),A,81.75
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (Max),A,143.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.38
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T09:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81393
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96097
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9581
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Min),A,55.5
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (Max),A,117.88
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,82.38
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.25
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,71.38
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,133.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.87
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.69
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14916
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70965
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93063
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (Max),A,27.5
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,5.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.69
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-103.31
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,60.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1733
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00533
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03401
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.81
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.08
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Min),A,65.5
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,N Current (Max),A,125.5
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.25
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Min),A,27.12
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (Max),A,51.38
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.75
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Min),A,82.75
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (Max),A,140.62
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T09:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.69
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.06
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.63
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91754
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97876
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97684
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (Max),A,127.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,92.75
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,164.5
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.12
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-60.13
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-43.5
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.16567
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.65298
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92218
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.12
