Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-38.5
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-74.12
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18511
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02275
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01576
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Min),A,56.38
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,N Current (Max),A,135.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.62
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (Max),A,45.88
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.38
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Min),A,27.25
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (Max),A,63.12
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.62
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Min),A,94.25
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (Max),A,171.5
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T09:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88098
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97528
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9671
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Min),A,47.88
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (Max),A,128.25
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,83.75
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,80.38
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.38
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-48.69
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.19
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.25
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.13454
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71334
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93259
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-67.25
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.31
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,97.62
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17131
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0023
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03746
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Min),A,54.25
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,N Current (Max),A,136.5
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.38
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (Max),A,54.12
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Min),A,28.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (Max),A,56.38
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Min),A,87.5
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (Max),A,154.12
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.25
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T08:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.5
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88128
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98016
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97098
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Min),A,61.12
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (Max),A,156.88
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,90.25
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.38
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,180.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.25
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.5
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.14867
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9183
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94549
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.82
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.5
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,73.94
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18978
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0041
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05599
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Min),A,65.88
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,N Current (Max),A,165.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,96.88
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.38
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Min),A,27.38
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (Max),A,59.88
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.75
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Min),A,99.88
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (Max),A,188.12
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T08:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.38
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91519
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95715
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Min),A,94.38
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (Max),A,184.38
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,134.12
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,114.38
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,202.12
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.25
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-66.44
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18703
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89316
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93762
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.81
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,147.88
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.22063
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0052
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04503
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.11
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Min),A,101.62
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,N Current (Max),A,191.5
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,141.38
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (Max),A,21.75
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (Max),A,46.88
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.88
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Min),A,122.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (Max),A,209.62
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T08:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.81
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91919
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97485
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Min),A,75.5
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (Max),A,122.5
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,98.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,136.5
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.5
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-62.69
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.1873
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86377
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93716
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.88
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-47.12
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.88
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-166.44
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.19072
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05095
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02928
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.92
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.73
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Min),A,83.12
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,N Current (Max),A,130.25
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,105.38
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Min),A,20.5
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (Max),A,60.25
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.75
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Min),A,107.5
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (Max),A,144.5
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.38
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T08:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.25
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88772
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98141
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Min),A,74.75
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (Max),A,156.88
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,115.38
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.88
