Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,96.25
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,176.38
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.88
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.88
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.63
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.22722
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77401
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95044
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (Max),A,15.75
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-37.31
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-67.06
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.81
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21266
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.07616
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03133
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.28
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Min),A,84.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,N Current (Max),A,165.88
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,124.25
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Min),A,28.5
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (Max),A,46.5
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.25
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Min),A,105.88
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (Max),A,184.38
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T08:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91702
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97693
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98325
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Min),A,70.25
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (Max),A,169.88
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,126.5
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,65.5
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,107.12
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,182.62
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.19
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-41.25
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.20555
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63244
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95453
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (Max),A,21.25
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.75
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.88
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-42.12
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-76.44
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,105.81
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23546
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02428
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02562
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Min),A,79.12
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,N Current (Max),A,184.88
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,137.88
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.62
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Min),A,21.12
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Min),A,116.25
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (Max),A,196.75
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.62
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T08:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.37
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95978
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9379
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96088
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (Max),A,118.38
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,80.38
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.38
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,135.62
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-57.75
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.37
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11507
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70074
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92624
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (Max),A,19.12
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.75
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-81.94
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-62.69
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-131.44
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16481
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.04707
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02348
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.95
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.72
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,N Current (Max),A,127.75
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (Max),A,29.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Min),A,19.75
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (Max),A,77.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Min),A,96.25
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (Max),A,144.5
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.88
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T07:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.966
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95859
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96344
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (Max),A,108.5
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,79.25
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.25
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.12
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.62
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,121.38
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.12
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-73.06
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.63
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.11662
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.68405
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94229
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.38
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.62
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.88
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.56
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.44
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.16155
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.05086
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03951
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.75
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.77
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Min),A,61.88
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,N Current (Max),A,118.5
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (Max),A,67.88
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.38
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Min),A,21.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (Max),A,50.25
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.62
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Min),A,97.25
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (Max),A,130.75
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T07:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.63
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92035
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95477
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96289
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (Max),A,105.25
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,79.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.12
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,76.5
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-78.31
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.62
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12081
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63177
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95615
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (Max),A,23.38
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.38
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-94.44
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,140.25
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17769
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.06514
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.05592
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.94
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Min),A,62.88
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,N Current (Max),A,127.5
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,91.88
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Min),A,20.75
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (Max),A,43.88
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Min),A,86.12
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (Max),A,135.38
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.12
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T07:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
