Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.88
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.63
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85553
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9563
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98306
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Min),A,79.75
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (Max),A,202.62
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,136.75
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,20.12
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,93.25
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,214.12
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.25
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-58.5
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.62
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.31
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.18956
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70043
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95282
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-70.69
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-153.81
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,70.12
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.23232
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.02757
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02412
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.97
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Min),A,89.75
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,N Current (Max),A,220.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,150.12
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Min),A,22.75
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (Max),A,53.25
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Min),A,102.75
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (Max),A,230.88
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T07:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.12
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.69
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79367
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98419
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Min),A,84.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (Max),A,184.75
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,136.38
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,107.88
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,194.75
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.5
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-67.5
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-44.06
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.19231
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89102
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93106
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.12
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.12
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,22.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.88
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-50.69
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-102.81
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.62
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.24331
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.06246
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02412
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.23
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.73
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,251.94
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.3
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Min),A,93.25
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,N Current (Max),A,189.5
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,145.25
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Min),A,22.38
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (Max),A,115.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Min),A,115.38
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (Max),A,202.75
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T07:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.38
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.69
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83044
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99814
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95444
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Min),A,64.25
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (Max),A,137.88
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,97.62
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.5
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,127.5
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,106.62
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-37.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.26119
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93658
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95779
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (Max),A,16.88
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.75
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-92.12
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-70.38
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,56.87
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.21538
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0938
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01726
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.75
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,28.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Min),A,72.5
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,N Current (Max),A,147.12
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,105.38
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Min),A,67.38
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (Max),A,130.75
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Min),A,72.88
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (Max),A,173.62
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.25
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T07:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89541
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95837
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93716
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Min),A,43.12
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (Max),A,125.12
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,72.25
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,123.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.88
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,5.94
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.25
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.17357
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9097
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97455
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,8.38
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-49.75
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-88.13
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.17861
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.10014
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03239
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Min),A,1.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.8
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Min),A,52.25
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,N Current (Max),A,145.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.62
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Min),A,21.25
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (Max),A,126.12
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.38
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Min),A,71.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (Max),A,154.5
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T06:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82153
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87292
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96512
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Min),A,67.12
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (Max),A,124.25
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,95.12
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.25
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,128.75
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.88
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-47.44
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.12291
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94626
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94476
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (Max),A,30.12
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,30.25
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.25
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.37
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-83.37
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,76.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.18572
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.05296
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03612
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.44
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
333033,Bellingham Crescent,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
