Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.0071
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03413
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Min),A,51.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,N Current (Max),A,136.88
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,77.12
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (Max),A,6.25
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (Max),A,35.88
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Min),A,58.88
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (Max),A,140.62
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.62
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T05:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.06
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.81
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81128
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8323
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91131
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (Max),A,120.88
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,63.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.12
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.19
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-51.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08425
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76205
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93045
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.25
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-81.63
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,155.75
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11733
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00038
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0312
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.42
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Min),A,40.12
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,N Current (Max),A,129.88
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (Max),A,24.88
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.25
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Min),A,53.38
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (Max),A,133.12
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T05:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-29.38
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89068
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86371
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90326
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (Max),A,76.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.88
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.19
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07042
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79214
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94205
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.81
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.63
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,80.5
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11009
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00359
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01827
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Min),A,46.38
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,N Current (Max),A,83.25
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.75
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.38
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (Max),A,32.12
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.25
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (Max),A,91.38
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T05:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.43
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82998
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85888
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90762
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (Max),A,80.62
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,58.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-102.06
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.75
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.44
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06569
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.72451
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95666
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.81
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-154.63
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-144.38
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11254
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01869
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01573
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.86
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,N Current (Max),A,88.5
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (Max),A,17.38
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Min),A,59.12
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (Max),A,95.38
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T05:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.12
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79544
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87213
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9299
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (Max),A,79.12
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,60.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.88
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-64.13
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.94
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07677
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.58627
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94269
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,20.25
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-39.07
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.13
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.1173
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03331
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02242
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.5
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Min),A,56.62
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,N Current (Max),A,87.5
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (Max),A,7.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Min),A,15.25
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (Max),A,95.5
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T05:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.62
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.87
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85812
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87195
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93979
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (Max),A,86.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,63.12
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,92.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.25
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-53.56
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-53.06
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.37
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08598
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.5032
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91345
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
