Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (Max),A,21.12
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,7.25
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.44
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.06
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.31
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12663
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01488
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03615
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Min),A,62.12
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,N Current (Max),A,94.25
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,72.12
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (Max),A,13.25
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (Max),A,26.88
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Min),A,69.5
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (Max),A,99.75
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T05:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.62
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.13
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83319
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91412
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93576
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Min),A,49.12
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (Max),A,75.38
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,57.75
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.25
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.38
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.5
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-44.68
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-65.56
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.25
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07936
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.67129
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91809
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (Max),A,44.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,2.88
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.75
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-61.06
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-130.06
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,90.81
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.13506
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00679
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00841
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,1.12
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.41
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Min),A,55.38
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,N Current (Max),A,112.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Min),A,4.12
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (Max),A,13.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.12
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (Max),A,68.5
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Min),A,69.12
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (Max),A,118.75
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T04:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.25
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77304
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89419
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92035
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Min),A,44.5
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,53.62
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,4.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.25
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.62
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.62
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.87
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.09062
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.66619
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95526
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,6.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.12
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-64.75
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-102.37
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12691
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00688
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01326
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.42
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,N Current (Max),A,82.62
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Min),A,3.75
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (Max),A,67.25
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Min),A,66.25
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (Max),A,93.75
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.88
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T04:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.94
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.25
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80243
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8501
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91751
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Min),A,48.88
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (Max),A,72.5
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,57.25
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.75
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-52.31
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-54.75
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.07143
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.55416
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95749
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Min),A,7.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (Max),A,31.62
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.94
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,35.25
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,172.06
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12569
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02153
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02248
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.38
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.89
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Min),A,61.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,N Current (Max),A,90.88
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.38
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Min),A,4.25
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (Max),A,9.25
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Min),A,14.88
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (Max),A,23.75
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Min),A,68.12
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (Max),A,96.88
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.62
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T04:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.62
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.63
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77154
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.884
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88284
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Min),A,37.25
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (Max),A,71.25
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,45.88
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.62
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.25
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-40.5
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-42.12
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06084
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.62695
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93344
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,2.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,1.75
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.13
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.94
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-148.81
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09358
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01595
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02022
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Min),A,44.75
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,N Current (Max),A,79.12
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Min),A,4.38
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.25
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Min),A,56.12
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (Max),A,87.25
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.75
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T04:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.13
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79089
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8707
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87207
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Min),A,34.62
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (Max),A,59.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,42.75
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,6.75
