Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-155.81
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-49.94
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06017
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63421
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92963
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (Max),A,15.62
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,1.62
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.12
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.88
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-72.69
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,170.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-107.63
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09197
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02385
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02473
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.58
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Min),A,41.62
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,N Current (Max),A,66.88
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.25
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (Max),A,6.88
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.75
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (Max),A,21.88
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Min),A,52.75
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (Max),A,74.25
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T04:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.62
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79828
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88006
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87442
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (Max),A,60.88
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,42.25
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,68.12
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-93.12
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05736
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70495
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88666
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (Max),A,13.12
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,7.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.75
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.12
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.38
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.44
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.56
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-126.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08455
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02281
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00957
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.08
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.45
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Min),A,38.38
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,N Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.62
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (Max),A,25.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.75
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (Max),A,74.88
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T04:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.44
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.44
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79336
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84222
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86575
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Min),A,33.12
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (Max),A,59.5
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,43.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.75
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.25
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-100.06
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-30.69
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04567
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86117
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93289
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (Max),A,14.75
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.5
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-51.82
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-75.75
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-155.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08565
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02004
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00404
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.08
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Min),A,39.5
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,N Current (Max),A,66.75
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.62
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (Max),A,13.5
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.88
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (Max),A,24.5
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Min),A,54.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (Max),A,73.88
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T03:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.44
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.81
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.19
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83163
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86032
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87387
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Min),A,36.38
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (Max),A,60.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,43.38
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.62
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-80.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05525
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80502
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-73.25
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,173.75
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09892
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0215
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02141
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Min),A,40.62
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,N Current (Max),A,67.5
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (Max),A,74.25
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.75
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T03:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87311
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85187
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86062
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Min),A,32.62
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (Max),A,58.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,42.75
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.62
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.62
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.25
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.88
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-82.25
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-48.38
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05241
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57632
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9364
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Min),A,7.75
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (Max),A,20.12
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,2.75
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-71.19
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-77.31
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.75
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09422
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02586
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02348
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Min),A,1.38
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.27
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.39
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Min),A,41.12
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,N Current (Max),A,67.62
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.12
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (Max),A,8.38
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Min),A,14.12
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (Max),A,27.12
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.75
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Min),A,53.5
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
