Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T03:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.06
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.19
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90155
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8244
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.862
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Min),A,35.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (Max),A,64.5
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,44.25
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,14.12
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.62
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-108.56
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-50.5
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.75
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05049
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.57305
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86499
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Min),A,4.62
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (Max),A,17.88
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.88
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,7.62
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-87.37
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.37
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,146.56
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08284
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01991
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01588
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Min),A,2.88
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,1.75
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.67
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.78
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.73
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.73
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Min),A,42.25
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,N Current (Max),A,72.88
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,51.75
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (Max),A,14.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Min),A,14.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (Max),A,22.62
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Min),A,52.88
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (Max),A,77.75
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T03:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.5
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88943
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87195
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85739
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Min),A,32.12
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (Max),A,54.75
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.12
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.88
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.88
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,61.38
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.38
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-125.5
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.88
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05382
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.63091
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92142
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,2.62
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.25
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,8.5
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-75.69
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-110.63
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-49.19
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08721
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01906
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02022
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Min),A,2.62
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.75
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,1.25
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.44
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.41
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.41
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Min),A,39.88
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,N Current (Max),A,62.75
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.12
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (Max),A,11.62
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Min),A,14.62
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (Max),A,24.62
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.12
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (Max),A,69.5
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T03:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.69
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88727
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86902
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86828
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Min),A,33.5
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (Max),A,60.25
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,45.38
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.25
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,67.88
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-46.06
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04912
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.70468
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93707
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (Max),A,17.75
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.88
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.62
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.19
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-117.44
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-97.62
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09438
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03145
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02577
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.14
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.02
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.97
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.05
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,N Current (Max),A,67.5
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.75
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Min),A,6.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Min),A,55.12
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (Max),A,75.25
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T03:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.37
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87698
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83166
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86188
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Min),A,33.75
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (Max),A,65.88
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,45.62
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.75
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.38
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-84.13
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05623
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78796
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91897
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,6.62
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.69
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-133.44
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-50.62
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09377
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02623
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02699
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,251.55
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,250.56
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Min),A,40.75
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,N Current (Max),A,73.38
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.62
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Min),A,5.38
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (Max),A,16.75
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Min),A,14.5
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (Max),A,25.62
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.38
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Min),A,55.25
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (Max),A,80.75
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T02:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.69
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.06
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86261
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8024
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90646
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Min),A,44.38
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (Max),A,76.12
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,54.38
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,12.25
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,80.88
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.75
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-96.62
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.63
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06865
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6492
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92126
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-57.87
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.69
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.69
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10848
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.01817
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01897
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Min),A,1.88
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,1.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.25
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.36
