Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,251.14
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.27
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Min),A,51.5
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,N Current (Max),A,84.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (Max),A,15.88
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (Max),A,20.62
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Min),A,56.62
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (Max),A,88.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T02:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.38
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.62
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.75
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82293
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8421
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89117
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (Max),A,64.88
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,4.75
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,12.12
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.38
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.62
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.38
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-106.69
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-47.5
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06627
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80056
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92425
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-104.13
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-107.56
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,167.5
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10124
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00859
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01384
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.47
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.36
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.42
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,251.25
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.44
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,250.3
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Min),A,45.88
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,N Current (Max),A,72.12
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Min),A,4.88
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (Max),A,8.62
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (Max),A,25.12
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.88
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Min),A,55.75
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (Max),A,78.12
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T02:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.5
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.31
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85666
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88138
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85657
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Min),A,32.62
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (Max),A,55.62
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.88
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-56.81
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.88
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05248
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75784
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88193
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Min),A,3.62
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.12
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,6.38
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.38
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-56.06
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-178.06
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-47.44
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.08553
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.03117
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02058
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Min),A,1.12
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.5
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.05
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,252.03
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,251.09
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Min),A,39.75
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,N Current (Max),A,62.75
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.75
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Min),A,5.75
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (Max),A,13.62
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.75
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Min),A,54.62
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (Max),A,71.12
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T02:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.31
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.32
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.62
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82736
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88449
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88476
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Min),A,39.12
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (Max),A,62.75
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,47.38
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,12.38
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.12
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,71.25
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.75
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-172.12
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-38.25
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.05556
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76977
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91855
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Min),A,6.5
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (Max),A,15.5
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.38
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.38
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-85.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-96.62
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,61.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09273
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02928
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01997
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.06
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,252.05
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.16
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,N Current (Max),A,70.75
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.88
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Min),A,5.5
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.62
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Min),A,14.75
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (Max),A,23.5
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Min),A,56.62
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (Max),A,79.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T02:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83529
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94141
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87076
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Min),A,34.12
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (Max),A,58.12
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,42.88
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,5.12
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.25
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,50.62
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,70.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-144.06
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04021
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89136
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94656
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (Max),A,12.5
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.38
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.75
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,7.25
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.12
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-28.69
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-118.69
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-179.75
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.09429
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02531
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.01308
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.62
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.12
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.14
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Min),A,41.38
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,N Current (Max),A,65.25
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.12
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Min),A,5.25
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (Max),A,14.25
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.38
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Min),A,15.38
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (Max),A,26.62
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.75
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Min),A,58.38
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (Max),A,77.38
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T02:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.38
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.25
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78442
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91244
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88931
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Min),A,37.75
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (Max),A,77.62
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,48.62
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.12
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.5
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,86.12
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-68.81
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.44
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.94
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0587
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84659
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90738
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Min),A,4.5
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (Max),A,14.62
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,7.5
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.12
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.88
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-107.63
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-134.06
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.88
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
