Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Min),A,5.62
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (Max),A,15.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.38
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.88
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,6.88
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.81
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-51.38
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,61.69
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10582
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00914
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02431
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.34
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Min),A,48.62
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,N Current (Max),A,83.88
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.62
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (Max),A,14.38
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Min),A,15.62
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (Max),A,26.12
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Min),A,61.25
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (Max),A,93.88
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T01:00:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.81
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82864
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86792
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90668
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Min),A,35.5
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (Max),A,82.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,59.12
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,90.12
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-79.93
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.81
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.56
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06737
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73858
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91946
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (Max),A,19.62
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,8.88
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.88
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.75
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-95.31
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-58.31
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11623
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02425
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02693
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Min),A,1.25
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.62
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.22
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.36
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Min),A,44.25
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,N Current (Max),A,91.25
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.75
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (Max),A,10.88
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.88
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Min),A,16.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (Max),A,28.25
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Min),A,61.62
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (Max),A,99.12
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T00:50:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.62
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.56
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.31
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86499
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84036
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92139
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Min),A,47.5
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (Max),A,80.38
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,63.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,11.75
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.62
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.75
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-97.38
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-36.06
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.88
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.08107
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.74148
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88357
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Min),A,7.38
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (Max),A,16.38
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,3.12
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,7.5
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-62.31
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-140.94
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,153.31
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10658
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.00734
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02333
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.47
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.86
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Min),A,55.12
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,N Current (Max),A,88.12
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,71.25
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Min),A,5.88
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (Max),A,11.88
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.12
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Min),A,15.75
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (Max),A,23.12
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Min),A,63.75
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (Max),A,95.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.12
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T00:40:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.19
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.25
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88647
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90262
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Min),A,49.25
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (Max),A,68.88
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,55.62
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.25
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,76.62
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.25
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.37
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.38
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.06044
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.60034
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92285
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (Max),A,10.75
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,9.25
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,2.25
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.62
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,7.62
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,9.75
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-29.44
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-82.56
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-108.94
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11104
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02919
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.03047
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.75
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Min),A,55.75
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,N Current (Max),A,77.88
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Min),A,6.25
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (Max),A,19.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.38
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Min),A,16.12
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (Max),A,28.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.62
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (Max),A,85.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T00:30:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.75
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88794
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87671
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90954
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Min),A,43.38
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (Max),A,82.25
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,57.62
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.5
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.12
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.62
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.25
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-104.81
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-39.87
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.44
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0649
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79724
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95502
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (Max),A,16.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.12
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,8.25
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.12
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-68.25
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.25
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-161.19
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.12285
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02226
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.0237
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.52
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.59
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Min),A,52.12
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,N Current (Max),A,90.75
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.38
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (Max),A,21.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Min),A,17.12
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (Max),A,28.12
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.12
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Min),A,62.88
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (Max),A,98.88
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T00:20:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.06
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86523
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87659
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86474
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Min),A,42.38
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (Max),A,66.5
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,48.62
