Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.75
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,20.75
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,54.5
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,72.75
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.12
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.06
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-29.62
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.04979
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83532
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93283
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Min),A,6.75
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (Max),A,18.38
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,2.75
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.38
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,8.5
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,18.5
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.62
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-59.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-100.19
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.10057
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.0277
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00688
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.88
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.38
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.3
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.67
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Min),A,47.38
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,N Current (Max),A,75.62
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (Max),A,16.5
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Min),A,17.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (Max),A,30.38
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.88
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Min),A,64.12
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (Max),A,83.38
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.75
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T00:10:00.000+00:00,ambient,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.81
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.31
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.38
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85019
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89422
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88495
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Min),A,42.88
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (Max),A,80.12
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,56.88
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,14.38
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.38
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.12
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.75
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-69.06
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-35.69
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.0548
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73446
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93402
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Min),A,8.62
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (Max),A,15.25
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.25
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,2.5
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,3.75
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,8.88
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-82.5
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,154.87
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.19
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.11296
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,-0.02061
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.02083
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.5
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.12
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.25
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Min),A,52.62
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,N Current (Max),A,90.38
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.62
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Min),A,6.62
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (Max),A,15.12
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.75
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Min),A,17.25
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (Max),A,29.25
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.75
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Min),A,65.12
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (Max),A,98.12
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,0.0
333033,Bellingham Crescent,2024-01-23T00:00:00.000+00:00,ambient,,Temperature,C,0.0
